Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.5
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,40.1
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
340872,Churscombe Cross,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.73
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,40.1
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
340872,Churscombe Cross,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.98
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.22
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,40.2
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
340872,Churscombe Cross,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.6
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.57
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,40.3
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
340872,Churscombe Cross,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.74
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.03
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,40.3
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
340872,Churscombe Cross,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.13
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.45
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,40.4
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
340872,Churscombe Cross,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.54
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.33
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.2
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,40.4
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
340872,Churscombe Cross,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.22
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.41
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,40.4
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
340872,Churscombe Cross,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.49
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,40.5
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
340872,Churscombe Cross,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.23
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.74
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,40.5
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
340872,Churscombe Cross,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.51
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.49
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.77
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.66
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
340872,Churscombe Cross,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.87
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.35
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
