Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.3
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.33
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
340872,Churscombe Cross,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.33
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.83
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
340872,Churscombe Cross,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.6
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.83
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.1
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.32
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
340872,Churscombe Cross,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.97
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.31
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
340872,Churscombe Cross,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.09
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.72
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
340872,Churscombe Cross,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.75
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,40.7
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.29
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
340872,Churscombe Cross,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.85
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,40.7
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.14
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
340872,Churscombe Cross,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.67
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,40.7
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.03
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
340872,Churscombe Cross,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.9
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,40.7
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.63
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
340872,Churscombe Cross,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.88
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.31
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
340872,Churscombe Cross,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
340872,Churscombe Cross,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
