Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
340872,Churscombe Cross,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.33
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
340872,Churscombe Cross,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.33
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
340872,Churscombe Cross,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.72
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.44
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.8
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.45
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
340872,Churscombe Cross,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.46
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.31
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
340872,Churscombe Cross,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.67
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.4
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.5
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.36
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
340872,Churscombe Cross,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.89
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.16
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,40.5
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.11
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
340872,Churscombe Cross,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.73
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,40.4
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
340872,Churscombe Cross,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.28
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,40.3
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.14
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
340872,Churscombe Cross,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,40.2
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.49
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
340872,Churscombe Cross,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,40.0
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.71
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
340872,Churscombe Cross,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
