Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.84
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
340872,Churscombe Cross,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,39.7
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
340872,Churscombe Cross,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,39.6
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
340872,Churscombe Cross,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,39.5
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
340872,Churscombe Cross,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,39.3
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
340872,Churscombe Cross,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,39.2
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
340872,Churscombe Cross,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,39.1
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
340872,Churscombe Cross,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
340872,Churscombe Cross,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,38.8
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,38.6
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,38.5
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
