Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
340872,Churscombe Cross,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,38.4
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.64
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,38.3
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
340872,Churscombe Cross,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,38.2
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
340872,Churscombe Cross,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,38.1
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
340872,Churscombe Cross,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,38.0
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
340872,Churscombe Cross,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
340872,Churscombe Cross,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
340872,Churscombe Cross,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
340872,Churscombe Cross,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.47
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
340872,Churscombe Cross,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.89
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
340872,Churscombe Cross,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.42
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.59
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
