Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
340872,Churscombe Cross,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.6
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
340872,Churscombe Cross,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.61
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
340872,Churscombe Cross,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.29
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
340872,Churscombe Cross,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
340872,Churscombe Cross,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.35
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
340872,Churscombe Cross,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
340872,Churscombe Cross,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
340872,Churscombe Cross,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
340872,Churscombe Cross,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
