Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
340872,Churscombe Cross,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
340872,Churscombe Cross,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
340872,Churscombe Cross,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
340872,Churscombe Cross,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
340872,Churscombe Cross,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.14
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.59
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
340872,Churscombe Cross,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
340872,Churscombe Cross,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
340872,Churscombe Cross,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
