Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
340872,Churscombe Cross,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.3
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.87
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.8
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
340872,Churscombe Cross,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.73
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.34
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.58
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
340872,Churscombe Cross,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.84
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.61
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.48
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
340872,Churscombe Cross,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.2
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
340872,Churscombe Cross,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
340872,Churscombe Cross,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
340872,Churscombe Cross,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.36
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
340872,Churscombe Cross,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
