Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.82
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.2
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
340872,Churscombe Cross,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
340872,Churscombe Cross,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
340872,Churscombe Cross,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
340872,Churscombe Cross,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
