Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
