Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,38.0
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,38.1
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,38.2
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,38.3
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
