Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,38.3
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,38.4
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,38.5
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,38.6
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,38.7
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,38.8
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
340872,Churscombe Cross,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,39.1
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,38.4
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
340872,Churscombe Cross,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,38.5
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
