Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
340872,Churscombe Cross,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,38.6
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
340872,Churscombe Cross,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,38.7
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,38.8
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
340872,Churscombe Cross,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.11
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
340872,Churscombe Cross,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
340872,Churscombe Cross,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
340872,Churscombe Cross,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,39.1
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
340872,Churscombe Cross,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.17
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,39.2
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,39.3
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,39.3
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
340872,Churscombe Cross,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.9
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,39.4
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
340872,Churscombe Cross,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.8
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
