Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,39.4
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.9
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
340872,Churscombe Cross,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.57
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,39.5
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
340872,Churscombe Cross,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.63
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,39.5
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
340872,Churscombe Cross,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.0
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,39.5
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
340872,Churscombe Cross,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.64
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,39.6
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
340872,Churscombe Cross,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,39.6
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
340872,Churscombe Cross,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.71
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.16
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,39.6
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
340872,Churscombe Cross,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.21
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.97
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,39.7
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
340872,Churscombe Cross,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.9
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,39.8
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
340872,Churscombe Cross,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.23
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,39.8
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
340872,Churscombe Cross,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.82
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,39.8
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
340872,Churscombe Cross,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.75
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
