Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
340872,Churscombe Cross,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.41
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
340872,Churscombe Cross,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.09
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
340872,Churscombe Cross,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.08
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.53
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.97
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
340872,Churscombe Cross,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.59
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.76
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.9
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.04
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
340872,Churscombe Cross,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.49
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
340872,Churscombe Cross,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.47
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
340872,Churscombe Cross,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.86
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
340872,Churscombe Cross,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.22
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
340872,Churscombe Cross,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.61
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.8
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.34
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
340872,Churscombe Cross,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.91
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.8
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.85
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
340872,Churscombe Cross,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.25
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
