Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.8
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
340872,Churscombe Cross,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,39.7
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
340872,Churscombe Cross,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.72
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.93
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.9
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,39.6
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.37
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
340872,Churscombe Cross,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.28
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,39.5
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
340872,Churscombe Cross,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.39
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.5
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,39.5
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.45
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
340872,Churscombe Cross,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.39
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,39.4
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.4
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
340872,Churscombe Cross,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.27
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,39.3
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.86
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
340872,Churscombe Cross,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.26
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,39.2
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.22
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
340872,Churscombe Cross,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.13
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,39.1
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
340872,Churscombe Cross,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
340872,Churscombe Cross,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,38.7
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
