Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.6
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
340872,Churscombe Cross,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,38.5
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,38.3
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
340872,Churscombe Cross,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,38.2
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,38.1
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
340872,Churscombe Cross,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
340872,Churscombe Cross,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.7
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.33
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
