Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.29
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
340872,Churscombe Cross,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.42
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
340872,Churscombe Cross,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.78
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.06
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
340872,Churscombe Cross,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.68
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
340872,Churscombe Cross,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.67
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
340872,Churscombe Cross,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.09
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
340872,Churscombe Cross,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.82
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
340872,Churscombe Cross,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
