Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
340872,Churscombe Cross,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
340872,Churscombe Cross,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.83
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
340872,Churscombe Cross,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.57
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
340872,Churscombe Cross,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
340872,Churscombe Cross,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.93
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
340872,Churscombe Cross,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
