Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
340872,Churscombe Cross,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.43
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
340872,Churscombe Cross,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.58
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
340872,Churscombe Cross,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
340872,Churscombe Cross,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.55
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
340872,Churscombe Cross,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.99
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
340872,Churscombe Cross,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
