Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
340872,Churscombe Cross,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
340872,Churscombe Cross,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.06
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.33
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
340872,Churscombe Cross,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
