Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
340872,Churscombe Cross,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.41
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
340872,Churscombe Cross,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
340872,Churscombe Cross,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
340872,Churscombe Cross,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
340872,Churscombe Cross,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
340872,Churscombe Cross,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
