Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
340872,Churscombe Cross,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
340872,Churscombe Cross,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
340872,Churscombe Cross,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
