Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,38.0
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
340872,Churscombe Cross,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,38.1
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,38.2
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,38.3
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,38.4
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
