Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,38.5
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,38.6
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
340872,Churscombe Cross,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,38.7
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,38.8
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,39.1
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
340872,Churscombe Cross,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
340872,Churscombe Cross,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
