Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.5
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
340872,Churscombe Cross,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
340872,Churscombe Cross,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
340872,Churscombe Cross,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,38.0
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
340872,Churscombe Cross,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,38.1
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,38.2
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
340872,Churscombe Cross,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,38.3
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,38.3
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
340872,Churscombe Cross,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,38.4
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
340872,Churscombe Cross,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,38.5
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
340872,Churscombe Cross,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
