Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.21
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,38.5
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
340872,Churscombe Cross,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,38.6
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.52
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,38.6
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
340872,Churscombe Cross,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,38.7
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.58
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
340872,Churscombe Cross,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.15
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,38.8
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
340872,Churscombe Cross,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,38.8
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
340872,Churscombe Cross,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,38.8
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
340872,Churscombe Cross,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.09
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
340872,Churscombe Cross,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.2
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.37
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
340872,Churscombe Cross,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.4
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.52
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.1
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.71
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
340872,Churscombe Cross,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.35
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
340872,Churscombe Cross,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.66
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.1
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
