Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
340872,Churscombe Cross,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.31
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
340872,Churscombe Cross,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.61
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.38
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.33
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
340872,Churscombe Cross,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.92
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
340872,Churscombe Cross,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.35
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
340872,Churscombe Cross,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.71
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
340872,Churscombe Cross,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.05
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.0
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.44
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
340872,Churscombe Cross,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.71
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.55
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
340872,Churscombe Cross,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.83
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.7
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
340872,Churscombe Cross,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.47
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
340872,Churscombe Cross,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.84
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
340872,Churscombe Cross,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.12
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,39.0
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
