Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
340872,Churscombe Cross,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.83
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.42
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
340872,Churscombe Cross,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.13
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.07
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
340872,Churscombe Cross,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.62
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,38.8
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.55
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
340872,Churscombe Cross,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.57
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,38.7
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.15
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
340872,Churscombe Cross,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.64
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,38.7
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
340872,Churscombe Cross,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.17
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.3
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,38.6
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
340872,Churscombe Cross,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.91
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.8
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,38.5
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
340872,Churscombe Cross,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,38.4
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
340872,Churscombe Cross,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,38.3
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
340872,Churscombe Cross,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,38.2
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
340872,Churscombe Cross,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,38.1
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
340872,Churscombe Cross,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
