Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,38.0
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
340872,Churscombe Cross,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
340872,Churscombe Cross,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
340872,Churscombe Cross,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.15
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
340872,Churscombe Cross,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.25
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
340872,Churscombe Cross,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.02
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
340872,Churscombe Cross,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
