Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
340872,Churscombe Cross,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
340872,Churscombe Cross,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.66
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.55
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
340872,Churscombe Cross,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.36
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
340872,Churscombe Cross,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
340872,Churscombe Cross,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.77
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
340872,Churscombe Cross,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
340872,Churscombe Cross,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.23
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.17
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
