Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.77
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
340872,Churscombe Cross,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.78
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
340872,Churscombe Cross,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.59
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
340872,Churscombe Cross,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.51
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
340872,Churscombe Cross,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.82
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
340872,Churscombe Cross,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.92
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.7
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
340872,Churscombe Cross,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.92
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.61
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
340872,Churscombe Cross,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.94
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
340872,Churscombe Cross,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.59
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
340872,Churscombe Cross,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.62
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
