Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
340872,Churscombe Cross,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.74
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
340872,Churscombe Cross,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.36
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
340872,Churscombe Cross,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.95
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.92
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
340872,Churscombe Cross,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
340872,Churscombe Cross,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
340872,Churscombe Cross,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
340872,Churscombe Cross,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.82
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
340872,Churscombe Cross,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.82
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.2
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.85
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
340872,Churscombe Cross,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
340872,Churscombe Cross,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
