Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.64
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
340872,Churscombe Cross,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
340872,Churscombe Cross,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.42
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
340872,Churscombe Cross,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.83
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
340872,Churscombe Cross,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.04
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
340872,Churscombe Cross,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
340872,Churscombe Cross,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
