Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
340872,Churscombe Cross,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
