Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
340872,Churscombe Cross,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
