Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
340872,Churscombe Cross,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
340872,Churscombe Cross,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
340872,Churscombe Cross,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
340872,Churscombe Cross,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
