Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,38.0
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,38.1
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,38.1
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,38.3
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,38.3
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
340872,Churscombe Cross,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
340872,Churscombe Cross,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
340872,Churscombe Cross,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
340872,Churscombe Cross,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
340872,Churscombe Cross,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
