Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
340872,Churscombe Cross,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.11
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
340872,Churscombe Cross,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
340872,Churscombe Cross,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.81
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.36
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
340872,Churscombe Cross,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.48
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.63
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.75
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
340872,Churscombe Cross,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.41
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.57
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.7
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
340872,Churscombe Cross,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.74
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.42
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
