Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
340872,Churscombe Cross,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.75
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.36
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.0
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
340872,Churscombe Cross,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.0
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
340872,Churscombe Cross,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.45
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.5
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.72
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
340872,Churscombe Cross,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.62
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.85
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
340872,Churscombe Cross,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.87
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
340872,Churscombe Cross,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.37
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
340872,Churscombe Cross,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.34
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.95
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
340872,Churscombe Cross,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.71
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.76
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.1
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
340872,Churscombe Cross,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.53
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.98
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.66
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
340872,Churscombe Cross,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.42
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
340872,Churscombe Cross,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.97
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
