Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
340872,Churscombe Cross,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.96
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.74
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.19
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
340872,Churscombe Cross,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.56
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.3
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.18
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
340872,Churscombe Cross,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.48
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
340872,Churscombe Cross,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.0
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.47
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
340872,Churscombe Cross,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.01
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.4
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
340872,Churscombe Cross,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.92
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.9
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.32
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
340872,Churscombe Cross,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.99
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.68
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.0
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
340872,Churscombe Cross,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.46
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.66
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.55
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
340872,Churscombe Cross,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.04
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.0
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
340872,Churscombe Cross,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.17
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
340872,Churscombe Cross,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.57
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.36
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
340872,Churscombe Cross,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.55
