Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.3
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.09
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
340872,Churscombe Cross,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.3
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
340872,Churscombe Cross,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.48
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
340872,Churscombe Cross,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.92
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
340872,Churscombe Cross,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.06
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.7
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.28
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
340872,Churscombe Cross,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.98
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
340872,Churscombe Cross,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.8
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.0
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.12
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
340872,Churscombe Cross,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.33
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.8
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.32
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
340872,Churscombe Cross,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.1
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.28
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
340872,Churscombe Cross,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.22
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.9
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.72
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
340872,Churscombe Cross,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
340872,Churscombe Cross,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.01
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
