Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
340872,Churscombe Cross,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.99
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.52
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.95
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
340872,Churscombe Cross,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.93
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.96
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
340872,Churscombe Cross,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.67
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
340872,Churscombe Cross,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.56
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.1
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
340872,Churscombe Cross,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.46
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.46
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
340872,Churscombe Cross,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.68
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
340872,Churscombe Cross,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.17
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
340872,Churscombe Cross,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.79
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
340872,Churscombe Cross,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.66
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
340872,Churscombe Cross,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.99
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
