Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
340872,Churscombe Cross,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.38
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
340872,Churscombe Cross,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.36
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
340872,Churscombe Cross,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.61
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.88
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.1
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
340872,Churscombe Cross,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.18
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
340872,Churscombe Cross,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.23
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.8
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
340872,Churscombe Cross,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.09
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
340872,Churscombe Cross,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.45
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.36
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.23
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
340872,Churscombe Cross,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.62
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.3
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
340872,Churscombe Cross,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.89
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
340872,Churscombe Cross,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.84
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
340872,Churscombe Cross,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.8
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
