Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
340872,Churscombe Cross,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.6
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
340872,Churscombe Cross,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.23
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
340872,Churscombe Cross,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.59
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
340872,Churscombe Cross,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.69
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.2
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.02
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.77
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
340872,Churscombe Cross,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
340872,Churscombe Cross,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.28
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.9
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
340872,Churscombe Cross,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.44
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
340872,Churscombe Cross,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.8
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
340872,Churscombe Cross,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.53
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
340872,Churscombe Cross,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
340872,Churscombe Cross,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
340872,Churscombe Cross,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
