Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
340872,Churscombe Cross,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
340872,Churscombe Cross,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
340872,Churscombe Cross,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
340872,Churscombe Cross,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.76
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
340872,Churscombe Cross,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
340872,Churscombe Cross,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
340872,Churscombe Cross,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
340872,Churscombe Cross,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.42
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
340872,Churscombe Cross,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.26
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
340872,Churscombe Cross,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
