Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
340872,Churscombe Cross,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
340872,Churscombe Cross,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
340872,Churscombe Cross,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
340872,Churscombe Cross,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
340872,Churscombe Cross,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
