Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
340872,Churscombe Cross,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
340872,Churscombe Cross,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
340872,Churscombe Cross,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
