Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
340872,Churscombe Cross,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
340872,Churscombe Cross,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
340872,Churscombe Cross,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
