Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
340872,Churscombe Cross,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
340872,Churscombe Cross,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
340872,Churscombe Cross,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
340872,Churscombe Cross,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
