Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
340872,Churscombe Cross,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.16
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
340872,Churscombe Cross,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
340872,Churscombe Cross,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.95
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.02
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
340872,Churscombe Cross,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.14
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
340872,Churscombe Cross,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.23
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
340872,Churscombe Cross,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.32
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
340872,Churscombe Cross,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.0
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
340872,Churscombe Cross,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.77
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.5
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.57
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
340872,Churscombe Cross,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.09
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.02
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
340872,Churscombe Cross,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.23
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
340872,Churscombe Cross,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.02
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.47
