Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
340872,Churscombe Cross,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.74
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
340872,Churscombe Cross,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.85
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.35
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
340872,Churscombe Cross,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.12
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.8
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
340872,Churscombe Cross,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.55
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.38
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
340872,Churscombe Cross,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.8
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.5
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.47
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
340872,Churscombe Cross,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.72
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
340872,Churscombe Cross,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.04
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
340872,Churscombe Cross,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.93
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.4
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
340872,Churscombe Cross,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.63
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.8
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.42
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
340872,Churscombe Cross,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.03
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.43
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.03
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
340872,Churscombe Cross,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.91
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.5
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.99
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
340872,Churscombe Cross,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.51
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
