Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.0
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.26
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
340872,Churscombe Cross,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.56
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
340872,Churscombe Cross,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.43
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
340872,Churscombe Cross,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.44
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.95
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
340872,Churscombe Cross,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.33
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.7
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.02
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.31
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
340872,Churscombe Cross,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.58
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.47
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
340872,Churscombe Cross,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.06
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.9
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.66
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
340872,Churscombe Cross,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.79
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
340872,Churscombe Cross,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.87
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
340872,Churscombe Cross,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.66
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.16
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.8
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.46
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
340872,Churscombe Cross,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.7
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
340872,Churscombe Cross,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.39
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.5
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
