Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.52
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
340872,Churscombe Cross,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.61
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
340872,Churscombe Cross,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.57
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
340872,Churscombe Cross,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
340872,Churscombe Cross,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
340872,Churscombe Cross,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
340872,Churscombe Cross,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
340872,Churscombe Cross,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
340872,Churscombe Cross,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
340872,Churscombe Cross,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
340872,Churscombe Cross,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
