Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
340872,Churscombe Cross,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
340872,Churscombe Cross,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.72
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
340872,Churscombe Cross,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
340872,Churscombe Cross,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
340872,Churscombe Cross,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
340872,Churscombe Cross,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
340872,Churscombe Cross,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
