Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.59
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
340872,Churscombe Cross,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
340872,Churscombe Cross,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.36
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
340872,Churscombe Cross,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.65
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
340872,Churscombe Cross,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
340872,Churscombe Cross,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.21
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.3
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
340872,Churscombe Cross,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.9
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.81
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
340872,Churscombe Cross,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.32
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.46
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
340872,Churscombe Cross,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.81
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
340872,Churscombe Cross,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.21
