Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
340872,Churscombe Cross,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
340872,Churscombe Cross,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.12
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
340872,Churscombe Cross,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.95
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.1
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
340872,Churscombe Cross,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.83
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
340872,Churscombe Cross,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.63
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
340872,Churscombe Cross,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
340872,Churscombe Cross,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.7
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
340872,Churscombe Cross,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
