Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
340872,Churscombe Cross,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
340872,Churscombe Cross,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
340872,Churscombe Cross,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
340872,Churscombe Cross,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
340872,Churscombe Cross,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
340872,Churscombe Cross,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
