Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
340872,Churscombe Cross,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.41
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
340872,Churscombe Cross,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
