Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
340872,Churscombe Cross,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
340872,Churscombe Cross,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
