Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
340872,Churscombe Cross,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
340872,Churscombe Cross,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
