Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
340872,Churscombe Cross,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
340872,Churscombe Cross,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
