Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
340872,Churscombe Cross,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
340872,Churscombe Cross,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
340872,Churscombe Cross,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
340872,Churscombe Cross,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
340872,Churscombe Cross,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.82
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
