Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.71
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
340872,Churscombe Cross,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.69
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
340872,Churscombe Cross,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.18
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.36
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
340872,Churscombe Cross,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
340872,Churscombe Cross,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
340872,Churscombe Cross,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
340872,Churscombe Cross,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.42
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.2
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.42
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
340872,Churscombe Cross,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.01
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
